Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.33
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.38
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.28
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.23
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.11
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
