Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
