Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
