Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
