Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
