Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
