Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.45
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.61
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.71
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.52
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.58
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.69
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
340869,Marldon Cross Hill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.15
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.19
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.76
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340869,Marldon Cross Hill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.21
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.1
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
