Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.56
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.93
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.49
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.46
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.09
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.42
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
340869,Marldon Cross Hill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.34
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.1
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.87
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.5
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.15
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
