Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.57
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340869,Marldon Cross Hill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.32
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
340869,Marldon Cross Hill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.72
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.67
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.24
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.94
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.09
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
340869,Marldon Cross Hill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.77
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.01
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.13
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
