Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
340869,Marldon Cross Hill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.8
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.41
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
340869,Marldon Cross Hill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.83
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.67
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340869,Marldon Cross Hill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.07
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340869,Marldon Cross Hill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.36
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.71
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340869,Marldon Cross Hill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.68
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.46
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.4
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
340869,Marldon Cross Hill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.82
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.02
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
340869,Marldon Cross Hill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.4
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.76
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.2
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
340869,Marldon Cross Hill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.51
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.06
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.9
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
