Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
340869,Marldon Cross Hill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.52
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.29
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
340869,Marldon Cross Hill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.66
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.37
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.2
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.3
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.26
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
340869,Marldon Cross Hill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.26
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.91
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,152.4
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
340869,Marldon Cross Hill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,39.25
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.42
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,163.8
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.8
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
340869,Marldon Cross Hill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.28
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.71
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
340869,Marldon Cross Hill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.47
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.15
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.0
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
340869,Marldon Cross Hill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.58
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.71
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
340869,Marldon Cross Hill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
