Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.25
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.18
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.4
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
340869,Marldon Cross Hill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.66
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.3
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
340869,Marldon Cross Hill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.07
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.41
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340869,Marldon Cross Hill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.92
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
