Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
340869,Marldon Cross Hill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
