Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.8
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.3
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.04
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.43
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.54
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.59
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.82
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.53
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
