Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340869,Marldon Cross Hill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.56
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
340869,Marldon Cross Hill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.83
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.94
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.5
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.92
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.43
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
340869,Marldon Cross Hill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.68
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.59
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.08
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
