Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
340869,Marldon Cross Hill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.69
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.42
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.0
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.76
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
340869,Marldon Cross Hill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.39
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.15
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.27
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
