Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.3
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.67
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
340869,Marldon Cross Hill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.77
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.15
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.4
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.16
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
340869,Marldon Cross Hill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.45
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.2
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
