Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.23
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.75
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.33
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.42
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.09
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.41
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
