Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.08
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.62
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
340869,Marldon Cross Hill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.51
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
340869,Marldon Cross Hill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.75
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.65
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.23
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
