Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.08
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.79
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
