Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
