Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
