Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
