Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
